Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.96
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.67
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,20.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
531224,Tregwilym Road Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.84
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.68
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.93
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,20.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.19
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.3
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,20.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.1
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,20.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.45
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.33
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,20.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
531224,Tregwilym Road Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.89
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,20.6
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531224,Tregwilym Road Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,20.6
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
531224,Tregwilym Road Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.21
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,20.6
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
531224,Tregwilym Road Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.87
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
531224,Tregwilym Road Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
