Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,20.9
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
531224,Tregwilym Road Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,21.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,21.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
531224,Tregwilym Road Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,21.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,21.1
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
531224,Tregwilym Road Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,21.1
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
531224,Tregwilym Road Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,21.1
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
531224,Tregwilym Road Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,21.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
531224,Tregwilym Road Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,21.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531224,Tregwilym Road Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
