Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,21.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531224,Tregwilym Road Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,21.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
531224,Tregwilym Road Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,21.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531224,Tregwilym Road Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,21.1
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.67
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
531224,Tregwilym Road Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,21.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,21.2
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,21.2
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
531224,Tregwilym Road Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
