Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531224,Tregwilym Road Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
531224,Tregwilym Road Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531224,Tregwilym Road Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
531224,Tregwilym Road Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.42
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
