Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
531224,Tregwilym Road Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
531224,Tregwilym Road Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
531224,Tregwilym Road Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,21.2
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
531224,Tregwilym Road Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,21.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,21.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,21.2
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
