Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
531224,Tregwilym Road Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.42
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,21.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,21.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
531224,Tregwilym Road Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,21.1
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
531224,Tregwilym Road Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,21.0
