Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,21.0
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,20.9
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,20.9
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
531224,Tregwilym Road Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,20.9
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,20.9
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531224,Tregwilym Road Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,20.8
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531224,Tregwilym Road Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,20.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
531224,Tregwilym Road Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,20.8
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
