Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,20.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,20.9
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531224,Tregwilym Road Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.38
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.17
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
531224,Tregwilym Road Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.36
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.6
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.28
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.21
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.77
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.68
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.99
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
531224,Tregwilym Road Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.13
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,49.7
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.58
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
531224,Tregwilym Road Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.24
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.01
