Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.54
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
531224,Tregwilym Road Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.65
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
531224,Tregwilym Road Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
531224,Tregwilym Road Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,22.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,22.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
