Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,22.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,22.4
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531224,Tregwilym Road Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,22.4
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,63.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,22.4
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
531224,Tregwilym Road Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,22.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,22.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,22.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,22.5
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
531224,Tregwilym Road Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
