Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,22.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,22.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,22.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,22.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
531224,Tregwilym Road Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,22.7
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,22.7
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
531224,Tregwilym Road Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,22.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531224,Tregwilym Road Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,22.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,22.9
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
