Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,23.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,23.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,23.1
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
531224,Tregwilym Road Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,23.1
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
531224,Tregwilym Road Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,23.2
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
531224,Tregwilym Road Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,23.3
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
531224,Tregwilym Road Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,23.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
531224,Tregwilym Road Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,23.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
531224,Tregwilym Road Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,23.4
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
