Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
531224,Tregwilym Road Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,23.4
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,23.4
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
531224,Tregwilym Road Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,23.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,23.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,23.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,23.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
531224,Tregwilym Road Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,23.5
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,23.5
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
531224,Tregwilym Road Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
