Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,23.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,23.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,23.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,23.2
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
531224,Tregwilym Road Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.78
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,23.1
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
531224,Tregwilym Road Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,23.1
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,23.1
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,23.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,23.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
531224,Tregwilym Road Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
