Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,23.0
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
531224,Tregwilym Road Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,22.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,22.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
531224,Tregwilym Road Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,22.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.67
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,22.7
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
531224,Tregwilym Road Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,22.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,22.6
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
531224,Tregwilym Road Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,22.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,22.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
