Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
531224,Tregwilym Road Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,22.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531224,Tregwilym Road Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,22.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.58
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,22.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.66
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
531224,Tregwilym Road Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.91
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.89
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.33
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.91
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,65.5
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,22.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,22.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.24
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,21.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
531224,Tregwilym Road Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.38
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,52.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
