Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,transformer,,Temperature,C,21.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.99
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,58.7
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,transformer,,Temperature,C,21.8
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
531224,Tregwilym Road Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,transformer,,Temperature,C,21.6
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.86
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,transformer,,Temperature,C,21.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,73.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,transformer,,Temperature,C,21.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.72
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
531224,Tregwilym Road Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,53.1
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,transformer,,Temperature,C,21.3
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,52.7
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,transformer,,Temperature,C,21.1
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.88
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,51.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.3
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,transformer,,Temperature,C,21.0
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
531224,Tregwilym Road Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.86
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,N Current (RMS),A,59.9
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,transformer,,Temperature,C,21.0
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
531224,Tregwilym Road Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,N Current (RMS),A,59.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
