Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,transformer,,Temperature,C,20.9
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.06
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,43.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,transformer,,Temperature,C,20.8
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.44
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,transformer,,Temperature,C,20.7
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,transformer,,Temperature,C,20.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,transformer,,Temperature,C,20.6
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
531224,Tregwilym Road Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,transformer,,Temperature,C,20.5
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.89
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,transformer,,Temperature,C,20.5
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
531224,Tregwilym Road Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,transformer,,Temperature,C,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,transformer,,Temperature,C,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
