Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,transformer,,Temperature,C,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.98
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.24
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,transformer,,Temperature,C,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
531224,Tregwilym Road Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.48
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,transformer,,Temperature,C,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,transformer,,Temperature,C,20.2
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,transformer,,Temperature,C,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,transformer,,Temperature,C,20.2
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531224,Tregwilym Road Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.63
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,N Current (RMS),A,46.9
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
