Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.54
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,50.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.01
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.93
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.9
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.79
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
531224,Tregwilym Road Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
531224,Tregwilym Road Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
531224,Tregwilym Road Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,43.3
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
531224,Tregwilym Road Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,transformer,,Temperature,C,20.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
531224,Tregwilym Road Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.48
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.59
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,57.7
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
