Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.78
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,57.7
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
531224,Tregwilym Road Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.54
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
531224,Tregwilym Road Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.01
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.42
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.23
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.96
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,transformer,,Temperature,C,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
531224,Tregwilym Road Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.48
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,transformer,,Temperature,C,20.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,transformer,,Temperature,C,20.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
