Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531224,Tregwilym Road Rogerstone,2024-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,transformer,,Temperature,C,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.36
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,transformer,,Temperature,C,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531224,Tregwilym Road Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.81
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,transformer,,Temperature,C,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
531224,Tregwilym Road Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.11
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,51.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,transformer,,Temperature,C,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.11
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,62.1
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,transformer,,Temperature,C,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.61
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,transformer,,Temperature,C,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
531224,Tregwilym Road Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.54
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,56.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.1
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,transformer,,Temperature,C,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
531224,Tregwilym Road Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.21
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,64.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.1
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,transformer,,Temperature,C,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.97
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,66.7
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.4
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
