Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,transformer,,Temperature,C,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
531224,Tregwilym Road Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.69
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,transformer,,Temperature,C,20.3
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.25
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,54.1
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,transformer,,Temperature,C,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.6
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.21
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,transformer,,Temperature,C,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
531224,Tregwilym Road Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.92
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,transformer,,Temperature,C,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.21
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,transformer,,Temperature,C,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.95
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.33
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,transformer,,Temperature,C,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
531224,Tregwilym Road Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.49
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.83
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.98
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,transformer,,Temperature,C,20.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.05
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,transformer,,Temperature,C,20.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
531224,Tregwilym Road Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.16
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
