Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,transformer,,Temperature,C,20.5
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
531224,Tregwilym Road Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,transformer,,Temperature,C,20.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.26
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.98
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,transformer,,Temperature,C,20.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.85
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.36
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,transformer,,Temperature,C,20.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
531224,Tregwilym Road Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.07
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,transformer,,Temperature,C,20.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
531224,Tregwilym Road Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.55
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,transformer,,Temperature,C,20.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.75
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.08
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,transformer,,Temperature,C,20.5
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
531224,Tregwilym Road Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
